ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
93,2012-06,137151.0,2829596.333,59451.859000000004,56.86194029850746,27.571445294207624
93,2012-07,148565.0,2907219.93,265803.499,59.607205905954096,29.06856935542082
93,2012-08,154226.0,3119173.236,291791.559,61.87851067244423,28.125686850009462
93,2012-09,140484.0,2899809.31,350945.1319999999,58.24378109452736,27.557667921274454
93,2012-10,167642.0,3468252.3629999994,210039.525,67.26127427379232,27.49521882663147
93,2012-11,160339.0,3152996.041,126078.79700000004,66.47553897180762,28.92682599259037
93,2012-12,173166.0,3490792.179,110562.55299999999,69.47761194029852,28.217833646063067
93,2013-01,154111.0,3083787.1330000004,171944.36800000002,61.83237040603434,28.427213050873483
93,2013-02,135728.0,2836436.737,463947.21300000005,60.291400142146415,27.219577880776356
93,2013-03,157230.0,3495330.8490000004,254254.505,63.08377467501204,25.58775373884499
93,2013-04,153776.0,3374053.5870000008,205768.061,63.75456053067994,25.925170543732285
93,2013-05,140823.0,2803838.6129999994,302974.63699999993,56.50096292729899,28.56969589069569
93,2013-06,149819.0,2600178.908,254386.663,62.11401326699835,32.77545283690405
93,2013-07,140214.0,2993539.1849999996,181259.805,56.25662012518055,26.643511933851638
93,2013-08,160078.0,3623603.6169999996,70186.28600000001,64.22644840314557,25.129046098237556
93,2013-09,132026.0,3455117.1220000004,244785.741,54.73714759535655,21.73610532287671
93,2013-10,122158.0,3164971.661000001,280859.413,49.012197079120526,21.955186262671976
93,2013-11,115840.0,2902629.137,185389.56899999996,48.02653399668325,22.701368388190797
93,2013-12,145134.0,3589291.5329999994,127091.485,58.230621088107846,23.000933816874223
93,2014-01,132737.0,3917019.392,132861.28399999996,53.256700369122136,19.276195139823976
93,2014-02,135524.0,3624744.249000001,3998.25,60.20078180525942,21.26786426047424
93,2014-03,120457.0,2917419.031,257141.668,48.329722355962126,23.486498204492356
93,2014-04,169665.0,4032091.68,420.85,70.34203980099502,23.935742329152596
93,2014-05,100213.0,2716764.1020000004,91121.27699999999,40.20743058899053,20.98249707855324
93,2014-06,119635.0,3133068.8500000006,20701.425,49.599917081260365,21.720676784148335
93,2014-07,131861.0,3316033.616000001,58659.950000000004,52.90523190499117,22.619472795678274
93,2014-08,143725.0,3511823.5749999997,5894.9,57.66530251965977,23.28009055333406
93,2014-09,136320.0,3351808.4000000004,34725.62500000001,56.517412935323385,23.13478300251291
93,2014-10,125269.0,3059826.5480000004,21115.676999999996,50.26039159043493,23.287981104650942
93,2014-11,143039.0,3393877.399999999,6755.567999999999,59.3030679933665,23.97415745385107
93,2014-12,139190.0,3368153.0470000007,37853.054,55.84577114427861,23.507219108463108
93,2015-01,123747.0,3129648.0999999996,115498.75799999999,49.64973519499278,22.49179979691647
93,2015-02,55161.0,1464872.864,96156.06300000001,24.502931769722814,21.41988992431769
93,2015-03,8619.045,445364.947,13585.872999999998,3.4581307173808375,11.008500176148797
93,2015-04,26623.943000000003,745884.637,183980.03000000003,11.038118988391378,20.304193828256405
93,2015-05,85460.0,2516095.8640000005,170215.65899999999,34.28823623816402,19.320605928497585
93,2015-06,65363.0,2010141.0,161061.81799999997,27.099087893864017,18.49653987788253
93,2015-07,103161.0,2973593.3759999997,197701.42500000008,41.39022628791526,19.734176156572122
93,2015-08,93488.0,2680367.6169999996,406653.7319999999,37.50922805328198,19.84022278488327
93,2015-09,61246.0,1882687.6039999996,525169.2,25.392205638474298,18.504804652303505
93,2015-10,33392.0,1169356.964,148611.709,13.397528486599262,16.24352806836037
93,2015-11,70980.0,2511003.8890000004,21648.259000000002,29.42786069651741,16.07954100623856
93,2015-12,103083.0,3936274.299,194539.968,41.358931150698126,14.896585462780523
93,2016-01,89277.0,3166905.3920000005,166176.48900000006,35.819691863264325,16.03575958672023
93,2016-02,110759.0,3981287.775,129459.95,47.503431120260764,15.824882482067418
93,2016-03,168881.0,3678484.4419999993,18730.282000000007,67.75838549189535,26.115413475674742
93,2016-04,151552.0,2941665.1739999996,8488.152000000002,62.83250414593699,29.305792547460513
93,2016-05,67263.0,1811586.3380000002,1982.659,26.9872412132884,21.12040464063159
93,2016-06,98609.0,1975089.2249999999,21.9,40.88266998341625,28.39977326425173
93,2016-07,157834.0,2533296.6749999993,1.15,63.32611137859092,35.440476127152905
93,2016-08,147898.0,2428841.224999999,9.350000000000001,59.33959236077676,34.6376335626193
93,2016-09,68274.0,1299381.2749999997,173.20000000000002,28.305970149253735,29.888476729049373
93,2016-10,29881.0,973133.25,414.0,11.988846092120045,17.46657904591517
93,2016-11,68374.0,1482570.7530000003,16364.459999999995,28.34742951907131,26.233763383387966
93,2016-12,154153.0,2592973.2,47134.950000000004,61.849221633766646,33.81730471928261
93,2017-01,176544.0,3019584.935,65824.92499999999,70.83293211362542,33.25758809960416
93,2017-02,163721.0,3038747.6000000006,83999.083,72.72610163468373,30.64748193192045
93,2017-03,161400.0,2596388.232,99179.304,64.7568608570053,35.36054387724555
93,2017-04,163124.0,2145402.9250000003,61737.149999999994,67.63018242122719,43.2507887378156
93,2017-05,143683.0,1902483.5929999996,109520.678,57.64845129192746,42.960517575056606
93,2017-06,74223.0,1125249.446,276527.784,30.772388059701495,37.5210284706952
93,2017-07,109266.0,1779611.419,150327.123,43.839672604718345,34.92568227895823
93,2017-08,94222.0,1306042.6050000002,191808.794,37.803723318889425,41.03741648867062
93,2017-09,144439.0,1489805.6,13799.333,59.883499170812605,55.1492878220711
93,2017-10,78969.0,465536.74999999994,146301.802,31.683919114106885,96.4911996743544
93,2017-11,119901.0,767314.8080000001,13271.534,49.710199004975124,88.88618437818548
93,2017-12,95706.0,1391206.2750000004,40192.485,38.39913336543091,39.13205681882076
93,2018-01,40274.0,644025.1250000001,71683.64999999998,16.15872251645001,35.57189429009724
93,2018-02,107895.0,1990141.1500000001,4.3999999999999995,47.92777185501066,30.839155554368592
93,2018-03,157606.0,3158520.45,29159.825000000004,63.23463328518697,28.384032255777647
93,2018-04,169039.0,2425990.1750000007,10951.165999999997,70.08250414593698,39.63536984783267
93,2018-05,152718.0,1956504.6260000002,64487.13499999998,61.27347135291286,44.40116718640459
93,2018-06,155161.0,2337807.3749999995,39307.6,64.3287728026534,37.75364462323735
93,2018-07,145487.0,1895716.0269999998,37881.475,58.37225164500081,43.65519623613262
93,2018-08,113370.0,1712842.9249999998,77640.17,45.48627828598941,37.65005772493704
93,2018-09,148813.0,2386231.6749999993,7677.025,61.696932006633496,35.474256636599776
93,2018-10,90887.0,1562533.3499999999,98926.34900000002,36.46565559300273,33.087009097544495
93,2018-11,110054.0,1764973.9749999996,12876.212,45.627694859038144,35.46929561194616
93,2018-12,139561.0,2204190.1780000003,20.25,55.994623655913976,36.01637899746295
93,2019-01,132120.0,1988547.1749999998,142.275,53.0091478093404,37.793551465531614
93,2019-02,109379.0,2076084.1,116.10100000000003,48.58697583511017,29.969123681775063
93,2019-03,137292.0,2709730.9499999997,0.55,55.08425613866154,28.820671661147763
93,2019-04,127640.0,2413489.5760000004,250.36100000000002,52.91873963515754,30.083364514463785
93,2019-05,146198.0,2252840.8320000004,267.10099999999994,58.657518857326274,36.914412454446605
93,2019-06,129727.0,2127093.308,89.3,53.783996683250415,34.69196276242214
93,2019-07,128866.0,2356941.9899999998,35.324999999999996,51.70357887979458,31.10100997154085
93,2019-08,125408.0,2921210.383,51.150000000000006,50.316161129834704,24.420100339848293
93,2019-09,128016.0,2743800.7499999995,0.0,53.07462686567164,26.53974345622582
93,2019-10,96292.0,2165059.2750000004,17.950000000000003,38.63424811426737,25.29912227614799
93,2019-11,120344.0,2412755.1,1.45,49.893864013267,28.37241072111573
93,2019-12,130712.0,2522316.2590000005,111.742,52.444230460600224,29.478199809941696
93,2020-01,72356.0,1661115.174,3.0999999999999996,29.03065318568448,24.777634513780356
93,2020-02,28924.0,1063887.3099999998,23.875000000000004,12.405215302796362,15.464923003295656
93,2020-03,58156.0,1615245.7049999996,737.8570000000001,23.333333333333332,20.480519608212386
93,2020-04,146272.0,3160018.4999999995,179.83100000000002,60.64344941956882,26.33034880439255
93,2020-05,104594.0,1793586.9119999995,328.608,41.96517412935323,33.171826393583025
93,2020-06,45703.0,1016652.5669999999,167.298,18.948175787728026,25.571557754531625
93,2020-07,121557.0,2895102.525,0.525,48.771064034665386,23.883670061045592
93,2020-08,93532.0,2194966.527,12.374999999999998,37.526881720430104,24.239148378290203
93,2020-09,67949.0,1779392.1750000005,11.8,28.1712271973466,21.721831032929355
93,2020-10,82070.0,2308923.2250000006,21.275,32.92810142834216,20.219014283884064
93,2020-11,96650.0,2243362.225,0.0,40.07048092868988,24.50685005479517
93,2020-12,88672.0,2074258.8250000007,0.5,35.57695393997753,24.31692165192225
93,2021-01,81988.0,1881243.241,15.350000000000001,32.895201412293375,24.790790641481614
93,2021-02,64105.0,1361024.6500000001,0.0,28.475923951670218,26.792358855023917
93,2021-03,82511.0,1531811.15,0.125,33.10503931953138,30.64020467971308
93,2021-04,70415.0,1325647.8,0.0,29.193615257048094,30.214962953709623
93,2021-05,25497.0,504144.882,57.797,10.229898892633607,28.768602078162132
93,2021-06,1.0,115.425,62.625,0.00041459369817578774,4.928164031477872
93,2021-07,1.0,1.175,7.15,0.0004012197079120526,484.11347517730496
93,2021-08,1.0,4.475,31.35,0.0004012197079120526,127.11359404096837
93,2021-09,0.0,0.0,0.0,0.0,0.0
93,2021-10,0.0,0.0,0.0,0.0,0.0
93,2021-11,0.0,0.0,0.0,0.0,0.0
93,2021-12,0.0,0.0,0.0,0.0,0.0
93,2022-01,0.0,0.0,0.0,0.0,0.0
93,2022-02,0.0,0.0,0.0,0.0,0.0
93,2022-03,0.0,0.0,0.0,0.0,0.0
93,2022-04,0.0,0.0,0.0,0.0,0.0
93,2022-05,0.0,0.0,0.0,0.0,0.0
93,2022-06,0.0,0.0,0.0,0.0,0.0
93,2022-07,0.0,0.0,0.0,0.0,0.0
93,2022-08,0.0,0.0,0.0,0.0,0.0
93,2022-09,0.0,0.0,0.0,0.0,0.0
93,2022-10,0.0,0.0,0.0,0.0,0.0
93,2022-11,0.0,0.0,0.0,0.0,0.0
93,2022-12,0.0,0.0,0.0,0.0,0.0
93,2023-01,0.0,0.0,0.0,0.0,0.0
93,2023-02,0.0,0.0,0.0,0.0,0.0
93,2023-03,0.0,0.0,0.0,0.0,0.0
93,2023-04,0.0,0.0,0.0,0.0,0.0
93,2023-05,0.0,0.0,0.0,0.0,0.0
93,2023-06,0.0,0.0,0.0,0.0,0.0
93,2023-07,0.0,0.0,0.0,0.0,0.0
93,2023-08,0.0,0.0,0.0,0.0,0.0
93,2023-09,0.0,0.0,0.0,0.0,0.0
93,2023-10,0.0,0.0,0.0,0.0,0.0
93,2023-11,0.0,0.0,0.0,0.0,0.0
93,2023-12,0.0,0.0,0.0,0.0,0.0
93,2024-01,0.0,0.0,0.0,0.0,0.0
93,2024-02,0.0,0.0,0.0,0.0,0.0
93,2024-03,0.0,0.0,0.0,0.0,0.0
93,2024-04,0.0,0.0,0.0,0.0,0.0
93,2024-05,0.0,0.0,0.0,0.0,0.0
